Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76605
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6553
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81805
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82834
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97067
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92337
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.27
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.33
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,83.62
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,90.88
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,90.62
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,76.12
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,76.75
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.19
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7926300000000001
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8957799999999999
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72747
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78109
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71411
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8541200000000001
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8431700000000001
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94351
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8215
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.91
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,93.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.38
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.75
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.25
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79272
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77148
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77151
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.87
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.25
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75821
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69235
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8002600000000001
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92761
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8592799999999999
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92081
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,94.88
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.69
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90079
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96072
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69784
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.75
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.07
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.13
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75338
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71987
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78485
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95544
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95206
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94339
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.88
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,116.62
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,120.25
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,118.38
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,122.38
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,122.5
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,62.88
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.19
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82806
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78647
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6776399999999999
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.13
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87897
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92337
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74493
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92148
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9331
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96646
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.92
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,102.88
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,102.88
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,91.12
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,73.62
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.93
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.94
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8644700000000001
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80633
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76584
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
