Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.31
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.87
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78091
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71127
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8517100000000001
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89126
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95822
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95315
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,92.5
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,93.12
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,82.62
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.31
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82242
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79489
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68099
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.69
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.81
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76873
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68829
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8374299999999999
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90985
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94821
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93597
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,86.62
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,87.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.88
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.19
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.87
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8369700000000001
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7911
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7480100000000001
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.81
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72238
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96902
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86361
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89181
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94949
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90066
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.31
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.66
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.88
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,112.38
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,112.38
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,112.38
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.43
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.31
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81396
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79648
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69909
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.38
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69235
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96118
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90542
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93854
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8692
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,88.75
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,113.38
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,113.5
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.56
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81689
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89761
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69403
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.69
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7865300000000001
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74307
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96994
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89197
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89151
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80002
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.3
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.31
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,86.62
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.63
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
