Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8025800000000001
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8051699999999999
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70306
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.69
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74633
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75488
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97293
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539399999999999
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92764
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7691
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.12
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.56
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.69
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78784
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8724299999999999
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6983600000000001
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.12
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68295
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86508
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9762
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86651
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96606
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8387700000000001
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.61
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.75
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,106.12
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.06
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.88
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78375
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8803700000000001
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66705
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.69
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.31
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73758
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72229
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97113
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85293
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8511
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.02
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,106.12
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.12
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.75
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79586
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84393
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63622
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.94
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8473200000000001
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69818
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95117
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88415
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95306
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76522
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,85.38
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.25
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.13
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8106399999999999
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8544
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73297
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.93
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.13
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8074899999999999
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73736
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95099
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94907
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.785
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.66
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
