Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,88.75
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.56
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.56
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78314
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8465600000000001
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71707
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.69
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8305
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74264
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95712
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891600000000001
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95828
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84601
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.56
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,87.75
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,88.75
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.19
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.87
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77566
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79635
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7196
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.13
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76577
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73816
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95947
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84204
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9379
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9005700000000001
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.16
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.59
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,86.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.12
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,79.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,90.75
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,90.75
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.12
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8782
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89392
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68066
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.94
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77609
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91952
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95932
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87802
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95926
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8193
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.36
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,95.12
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,95.62
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,107.62
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,107.38
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83844
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87359
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7109300000000001
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.69
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76632
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77041
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95938
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89615
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7632399999999999
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.55
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,96.62
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,88.38
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.56
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83825
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82019
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67514
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8095399999999999
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83291
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95706
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8542200000000001
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96844
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84347
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.83
