Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.16
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.19
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.06
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.07
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8464
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78537
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7297600000000001
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80371
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92892
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97244
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8600700000000001
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95526
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8704799999999999
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.02
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,100.62
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,100.62
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80798
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81884
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8096
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.65701
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89718
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96445
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8638299999999999
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93652
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8652
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.12
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.66
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,241.72
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8781100000000001
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8703
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80529
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.87
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73947
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8976700000000001
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97751
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8514700000000001
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96222
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93429
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.39
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,98.62
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,100.12
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,108.12
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,108.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,109.25
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.69
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8123100000000001
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83096
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77527
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.81
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7652899999999999
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98004
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8528700000000001
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95572
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93619
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.41
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,97.62
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.19
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81842
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8309
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73135
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.93
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78796
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91962
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97577
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8084100000000001
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.961
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91037
