Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.17
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,102.12
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,102.12
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,102.12
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81402
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8322700000000001
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77258
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8378
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92551
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98337
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91934
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95276
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8513799999999999
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.97
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.14
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,99.12
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,100.12
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,98.75
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,113.38
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,113.25
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8295
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92068
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81518
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85483
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90002
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96191
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93277
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96732
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76266
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,105.62
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,106.12
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,105.88
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,127.88
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,128.12
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,101.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,101.25
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84298
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89459
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74063
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92789
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88141
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96158
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8956
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92169
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8618399999999999
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.25
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.78
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,108.75
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,109.75
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,109.25
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,102.62
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,102.62
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,93.75
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.31
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8385
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94046
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6904600000000001
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8988
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8766799999999999
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7926
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9668
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8154600000000001
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,96.75
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,125.12
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,129.38
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,128.12
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9003899999999999
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8495799999999999
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76266
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84457
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93799
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
