Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8244
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91095
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8613299999999999
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.09
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.38
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.75
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,121.62
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,121.88
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,121.75
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8869
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90167
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77923
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8398700000000001
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97098
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8400200000000001
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89923
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96652
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8704200000000001
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.81
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.84
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.88
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,115.12
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,141.75
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,143.75
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,142.75
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8858
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90973
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82989
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8661200000000001
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8112199999999999
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8814700000000001
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94333
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8597100000000001
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.81
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.84
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.3
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.34
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,116.25
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,142.12
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,143.12
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,142.62
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,76.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87915
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86108
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90671
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.44
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.31
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76678
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96561
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81707
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86908
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8786
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8900399999999999
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.25
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.64
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,111.5
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,112.25
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,111.75
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,121.25
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,122.25
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,121.62
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,85.62
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,85.75
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.87
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8952899999999999
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8743
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79815
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78247
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8316899999999999
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89795
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94321
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87829
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.19
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.27
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.33
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.66
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,119.88
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,135.25
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,135.5
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.38
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94235
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86767
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8855
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
