Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89792
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922700000000001
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95038
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91846
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90939
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90643
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.8
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.38
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,144.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,144.25
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,103.62
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,103.88
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.75
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,101.75
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93878
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93329
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78378
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86511
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81353
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87756
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85116
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92483
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8890399999999999
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.5
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.75
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.03
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.05
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,127.12
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,128.62
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,110.88
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,111.25
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94302
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93396
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8365100000000001
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.31
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91827
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7601600000000001
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90555
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8876
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97012
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94379
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.47
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.45
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.48
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.03
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,140.38
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,140.88
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,140.62
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,123.12
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,123.88
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,92.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,98.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96292
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94318
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81515
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.94
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95209
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76757
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88989
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8831200000000001
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94314
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,171.12
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,171.5
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,171.38
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,122.88
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,123.25
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95633
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93881
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81088
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95825
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90866
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91476
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87518
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97501
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.53
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,159.12
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,161.25
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,159.75
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,135.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,135.25
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,135.12
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97781
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90533
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81524
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,115.5
