Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.93
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8728
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79904
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91879
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87631
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96081
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95953
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.89
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.06
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.19
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.64
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,178.62
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,179.5
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,179.12
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,94.88
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.19
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97583
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86935
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8174399999999999
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,106.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81082
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79586
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91763
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90814
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95526
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95923
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.7
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.02
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.08
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,171.62
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,172.62
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,172.12
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,101.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,101.38
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92569
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85098
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87564
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8236100000000001
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95651
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96683
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91858
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.72
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.06
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,186.12
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,187.38
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,149.12
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,149.25
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,149.12
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94006
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92444
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86041
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91083
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80056
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89325
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94043
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96997
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91623
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.72
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.67
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.75
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.08
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,158.38
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,160.12
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,134.75
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,135.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.88
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94559
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88141
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,116.62
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,116.88
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,116.75
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90613
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77078
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86545
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89825
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.952
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93747
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.58
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,135.5
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,136.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,135.75
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,179.62
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,179.88
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,179.75
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,110.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,110.25
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,110.12
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
