Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93906
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88226
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.5
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.62
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92602
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79757
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90433
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87689
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94995
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89023
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.16
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.02
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,141.5
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,141.75
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,141.62
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,157.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,157.12
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,157.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,104.88
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,105.25
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93597
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96445
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8977299999999999
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95196
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8215
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.75
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93527
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9678
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8940100000000001
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.11
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.25
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.25
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.73
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,171.88
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,174.5
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,173.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,166.62
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,167.62
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,167.38
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,147.12
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,147.25
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,147.25
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95096
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96487
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85751
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8742700000000001
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92621
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97733
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93454
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97885
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88305
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.75
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,153.75
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,154.25
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,154.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,198.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,198.38
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,198.12
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,122.62
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,122.88
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.62
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97983
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94678
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8951100000000001
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,105.62
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,107.88
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8941899999999999
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92172
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96698
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94604
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.8
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,198.62
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,200.88
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,199.75
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,190.38
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,190.62
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,190.5
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,128.12
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,128.75
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.38
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97238
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94833
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8962100000000001
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,111.12
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,112.38
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.38
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92728
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8282700000000001
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97827
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97107
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98556
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97647
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,80.38
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.08
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.47
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
