Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,227.5
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,230.25
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,228.75
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,183.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,183.62
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,183.38
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,175.88
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,176.12
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,176.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95703
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92886
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8034899999999999
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97595
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92963
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97513
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9425
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.17
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,211.25
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,216.62
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,212.88
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,185.25
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,185.88
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,185.5
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,174.5
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,174.88
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,174.75
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96936
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97842
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85055
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,102.62
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,123.12
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91064
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96466
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,75.88
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,76.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94611
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98996
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95554
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,77.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,196.5
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,200.38
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,197.62
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,254.25
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,254.5
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,254.38
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,161.25
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,161.38
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,161.38
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98532
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97687
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,130.62
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,132.75
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,131.88
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,117.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.88
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,85.75
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8641
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8497299999999999
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97943
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95245
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8949600000000001
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.28
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.66
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,219.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,221.38
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,220.38
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,206.75
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,206.88
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,206.88
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,179.12
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,181.25
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,180.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94864
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91174
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,153.12
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,153.25
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,153.12
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92294
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8383799999999999
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98434
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,79.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95496
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97916
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8987700000000001
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.83
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,250.88
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,251.25
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,251.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,160.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,160.5
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,163.12
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,163.5
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,163.38
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97906
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88971
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,115.88
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,117.25
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,128.38
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,130.5
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.38
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86835
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98706
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98343
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8851
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.89
