Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,203.12
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,205.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,204.62
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,265.38
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,267.88
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,266.62
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,170.88
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,171.25
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,171.12
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98343
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92807
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,140.12
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,140.75
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,140.38
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.25
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.75
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93079
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7774300000000001
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97925
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,73.62
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96475
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95727
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.48
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,239.12
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,240.25
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,239.88
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,198.38
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,200.38
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,199.75
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,185.88
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,186.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,185.88
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.974
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8632200000000001
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,105.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,105.62
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,105.38
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,145.38
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,146.62
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,145.88
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95257
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97076
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98694
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,88.12
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97208
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97241
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,218.5
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,218.88
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,218.75
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,255.38
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,256.25
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,255.88
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,179.38
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,191.12
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,187.25
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97153
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97086
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93579
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,108.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,109.62
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95975
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8688600000000001
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97626
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99005
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,85.75
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.89
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,242.5
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,246.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,244.5
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,157.25
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,158.25
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.75
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,209.75
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,210.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,209.88
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98614
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97082
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94092
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,143.75
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,146.12
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,144.88
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.5
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98584
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91858
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97519
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97427
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97824
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.05
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,68.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,282.62
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,284.88
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,283.75
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,168.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,170.38
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,168.5
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,188.25
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,188.62
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,188.38
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99304
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97232
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9443
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,173.88
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,176.88
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,174.75
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,94.88
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96942
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.935
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97882
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98322
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99536
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94437
