Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,101.12
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,101.75
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,101.5
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,70.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,292.62
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,295.38
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,293.25
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,230.62
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,231.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,230.88
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,174.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,176.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,174.75
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99356
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96149
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,194.75
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,196.25
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,195.5
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95096
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74624
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98636
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97577
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99103
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92267
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,80.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.88
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,75.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,312.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,313.38
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,312.75
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,166.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,167.5
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,167.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,177.62
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,181.38
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,179.38
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98721
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,130.38
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,132.12
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,131.12
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,159.12
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,159.5
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,159.38
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98422
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96435
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98584
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,94.12
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.12
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97192
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93393
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.06
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,251.25
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,252.75
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,252.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,259.88
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,260.62
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,260.25
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,223.5
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,223.62
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,223.5
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98624
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97937
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,135.88
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,137.12
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,136.5
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,103.12
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,103.88
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,105.5
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.88
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.75
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93845
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97586
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,59.12
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,116.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,116.38
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.12
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95566
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99493
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94672
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,104.25
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,104.62
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,104.5
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.12
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,231.12
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,232.5
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,231.88
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,266.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,266.38
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,266.25
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,258.12
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,258.38
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,258.25
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98315
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96762
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,129.62
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,129.88
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.5
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87311
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92697
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98001
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96445
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98202
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98108
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.31
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.34
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.12
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,222.5
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,223.75
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,223.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,178.88
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,179.88
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,179.62
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,218.62
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,219.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,218.88
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93426
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,145.38
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,147.25
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,146.12
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94659
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95978
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
