Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,79.38
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99527
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95795
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,109.75
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,109.5
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.42
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.28
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.19
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,238.75
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,240.5
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,239.38
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,217.5
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,219.12
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,218.38
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,185.12
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,185.25
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,185.25
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92053
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,116.5
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,116.88
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,110.75
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.25
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.5
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95883
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70721
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97888
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.75
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96588
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94202
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96957
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.12
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.89
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.02
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,225.88
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,229.88
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,228.25
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,162.88
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,163.62
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,163.38
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,175.12
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,175.5
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,175.25
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98523
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90283
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,131.25
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,132.75
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,132.12
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,102.38
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.12
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.06
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96432
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7448100000000001
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98437
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.25
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97925
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98569
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,80.38
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.62
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.14
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.25
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.81
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.84
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,257.25
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,258.62
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,258.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,176.25
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,177.62
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,176.88
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,197.25
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,199.5
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,198.75
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99298
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95892
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8858
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,176.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,176.25
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,176.12
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94855
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90442
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97943
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,79.88
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97705
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98328
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94174
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,92.5
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.12
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,73.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,305.75
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,306.25
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,306.12
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,177.12
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,177.75
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,177.38
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,166.38
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,166.5
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,166.38
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97592
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9516
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,112.12
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,111.5
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.75
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.38
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.88
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93173
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94101
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99329
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,113.12
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,113.62
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.25
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94763
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98801
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95853
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,76.12
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.55
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.55
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.47
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.52
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,201.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,202.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,201.25
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,200.5
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,202.25
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,201.38
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,227.62
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,229.5
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,228.38
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98544
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,139.62
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,139.88
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,139.75
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
