Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92905
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96463
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,97.88
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96158
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98642
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.89
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,233.5
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,233.62
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,233.62
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,190.75
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,191.25
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,191.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,228.25
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,231.88
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,229.88
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97604
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93112
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94421
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,114.62
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,115.12
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.31
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93326
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67068
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99011
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,95.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96344
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.11
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,207.88
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,220.62
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,211.5
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,140.38
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,140.62
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,140.62
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,203.25
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,203.5
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,203.38
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97485
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9436
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,112.88
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,119.25
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.25
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93204
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86841
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99701
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,136.12
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,136.75
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96472
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98566
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.34
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.73
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.75
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,65.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,216.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,222.25
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,217.38
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,171.38
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,180.75
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,176.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,274.25
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,274.5
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,274.38
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98346
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97876
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90921
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,120.5
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,129.25
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,127.12
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.88
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98331
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96536
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98972
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,84.5
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97809
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98712
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.64
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.7
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.33
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,239.36
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.3
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.33
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,266.25
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,275.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,272.88
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,213.62
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,214.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,213.88
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,193.38
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,195.75
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,194.88
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97708
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95218
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,123.12
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,124.12
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,123.62
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,109.5
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,109.38
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,91.25
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98828
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98953
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,102.62
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,102.88
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.84
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.86
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.77
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,270.38
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,271.25
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,270.88
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,226.38
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,226.38
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,226.38
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,223.25
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,223.75
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,223.5
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96783
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98102
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97211
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,98.5
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
