Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,101.88
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,105.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.75
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,101.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98154
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91003
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98132
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95254
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98581
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,89.88
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.53
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.11
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.16
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,198.62
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,200.62
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,200.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,208.38
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,212.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,210.25
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,255.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,255.25
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,255.12
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97003
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93021
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,103.38
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.88
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9498
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87677
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97766
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8827200000000001
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97253
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,76.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,76.25
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.12
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.02
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.05
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.34
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.36
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,162.25
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,163.25
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,162.88
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,177.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,188.75
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,182.12
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,181.62
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,187.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,184.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94675
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95993
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9678
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.5
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.44
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99228
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74484
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97244
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92959
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97971
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99057
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.09
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.64
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.72
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.66
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.67
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,186.12
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,191.38
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,190.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,160.62
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,169.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,163.12
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,200.25
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,202.62
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,201.25
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96286
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93463
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94833
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92889
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92654
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9841
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.38
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.41
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.67
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.73
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,164.12
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,170.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,183.75
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,184.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,183.88
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,144.75
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,145.38
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,144.88
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95746
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94537
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.75
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8598600000000001
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8629100000000001
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89587
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94199
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98532
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96124
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.34
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.58
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.64
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.95
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,160.25
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,162.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,172.88
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,173.62
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,173.25
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,126.75
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,132.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,130.88
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
