Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90491
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92615
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8587299999999999
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.19
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8579399999999999
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59612
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83688
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93878
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99405
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98379
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,92.25
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,92.38
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.25
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.59
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,239.64
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,239.64
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,131.25
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,131.62
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,171.12
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,171.12
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,171.12
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,121.25
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,117.25
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88931
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95071
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8358399999999999
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.62
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.69
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88708
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72802
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90472
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94894
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9928
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.66
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.77
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.41
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,132.88
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,133.75
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,133.38
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,172.12
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,172.12
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,172.12
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94858
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89795
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8891
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93845
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8393200000000001
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89505
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95203
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9924
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95569
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,97.38
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.55
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.09
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.91
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,238.97
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,166.62
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,168.75
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,167.5
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,166.75
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,167.12
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,167.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,108.12
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8882399999999999
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95138
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87631
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8784200000000001
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80447
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8258
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93783
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97015
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95926
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.5
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,129.25
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,136.62
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,132.38
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,134.38
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,134.88
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,134.62
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,103.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,103.5
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85739
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9331
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88876
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-155.44
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91199
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8779299999999999
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78109
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97168
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96017
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93899
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.47
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.52
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,139.5
