Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,140.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,139.75
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,89.75
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,94.75
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,95.38
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89892
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8347100000000001
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.62
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92279
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2788
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8985299999999999
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95987
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98968
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95874
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.78
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.11
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.28
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.41
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,137.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,140.38
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,137.88
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,150.25
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,150.5
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.38
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.38
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81439
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84555
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84326
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-160.37
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.87
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8537899999999999
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.90921
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40224
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91995
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97357
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94003
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,99.62
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.75
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95807
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8407
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8440799999999999
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-160.75
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82342
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.92392
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89889
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89569
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94742
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8417600000000001
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.8
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.66
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.67
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,118.25
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,119.75
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,119.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,55.88
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,80.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.952
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82852
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8829
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-155.69
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88559
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.87939
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87097
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97479
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97696
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88818
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.56
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.73
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.3
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.33
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,167.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,167.88
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,167.5
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.12
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8257399999999999
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94229
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.12
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8770100000000001
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.87497
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83444
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89944
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97021
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89538
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
