Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.38
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.14
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.2
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,132.88
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,133.75
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,133.38
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,71.88
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,100.5
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,101.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95279
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85614
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91632
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.13
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90326
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.39867
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94052
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88681
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99322
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.22
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.02
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,238.92
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,129.5
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,129.88
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,129.88
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,115.25
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,125.62
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,118.25
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,120.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,120.5
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,120.25
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98264
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90002
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88959
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,125.75
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,126.25
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.12
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97876
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.53838
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92554
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95206
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97809
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88305
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.59
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.64
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.8
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,238.36
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,238.39
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,228.62
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,229.5
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,229.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,109.75
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.12
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,95.62
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96744
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8125899999999999
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8836
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.81
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-53.56
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8307200000000001
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.27929
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44527
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88995
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97693
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8896799999999999
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.03
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,239.16
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,136.5
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,137.75
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,137.12
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,97.88
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.38
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,78.25
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75152
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80557
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8082199999999999
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.31
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-134.44
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94003
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.5404
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.51217
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97623
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98376
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94907
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,72.88
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.66
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.88
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,238.91
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,138.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,139.62
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,138.88
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,97.88
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,98.38
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,68.75
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8383200000000001
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77932
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7430399999999999
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.5
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.87
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82583
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.40954
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76202
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91122
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97012
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95508
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
