Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.25
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.27
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,102.75
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,104.75
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,94.75
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88092
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83667
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8681
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-163.5
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-123.5
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8571799999999999
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.93552
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38271
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94461
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94531
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.05
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.05
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.88
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.94
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,119.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,120.38
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,119.88
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,68.75
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,78.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87546
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91427
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91397
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-163.38
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-126.06
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88779
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.92654
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.46609
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93573
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95981
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94827
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.88
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.94
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.78
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.78
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,110.88
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,112.25
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,111.62
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92065
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90112
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8553700000000001
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89941
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8451200000000001
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91635
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93552
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97452
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98123
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.53
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.58
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.16
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.03
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,127.12
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,128.75
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,127.88
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,121.12
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,121.12
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,116.62
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.75
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95373
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84134
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86465
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.25
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.81
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89538
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18538
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6669
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94742
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93155
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.3
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.22
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.23
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.86
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.88
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,154.5
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,154.75
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,154.62
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,85.5
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,106.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,106.5
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.38
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8223799999999999
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90524
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8741399999999999
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-150.87
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95776
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.82214
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85055
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
