Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8805799999999999
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95093
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98437
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.53
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,111.5
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,112.62
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,113.12
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93405
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82391
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85278
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-154.94
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-141.44
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97821
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.87897
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.68447
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94342
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9361
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96802
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.39
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.31
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.33
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,153.5
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,155.12
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,154.25
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,69.75
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,71.88
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8504
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74841
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94022
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.06
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.19
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83865
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6632899999999999
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4512600000000001
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85315
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94842
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96933
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.47
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.05
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.09
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,238.86
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,103.88
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,80.12
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,104.38
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,105.25
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.88
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.75
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90671
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75976
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77978
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-164.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-123.06
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86624
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91803
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.49944
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95541
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90924
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.77
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.5
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,136.12
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,140.12
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93069
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88833
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87826
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95071
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8252200000000001
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7752
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96487
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98428
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.47
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.52
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.27
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.31
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,168.38
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,171.62
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,128.75
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,130.12
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,133.75
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,133.12
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86911
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87485
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83209
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.44
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89465
