Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07597000000000001
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90552
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96912
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94635
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.84
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.89
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.56
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.61
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.28
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.33
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,130.88
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,131.12
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,131.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,85.38
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,91.38
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75695
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87582
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92584
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.31
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-94.44
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92419
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47881
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10808
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92926
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97421
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98114
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.34
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.38
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.89
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.73
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.77
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,107.75
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,116.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,116.25
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,116.12
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,111.38
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.25
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86621
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85635
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97006
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.38
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.06
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95233
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16115
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78271
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91067
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95547
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90216
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.38
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.39
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.56
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.59
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,129.75
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,130.88
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,126.88
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,127.38
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,127.25
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8765200000000001
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92474
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89328
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94623
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96936
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93845
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88986
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98904
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96979
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.64
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.72
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.09
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.14
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.16
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.19
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,118.75
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,131.75
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,121.62
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,182.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,186.12
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,184.12
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96677
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91543
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90735
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.81
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61349
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8658100000000001
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89212
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95688
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.41
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.42
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.06
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.09
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,147.25
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,148.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,147.62
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,131.38
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,133.25
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,132.25
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,99.12
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,98.75
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95984
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92123
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91336
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
