Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.06
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94992
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67803
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9328
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92505
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9194
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98416
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.03
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.06
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.72
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.77
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,167.12
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,168.62
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,167.5
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,110.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,110.25
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,117.88
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,118.25
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91147
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97281
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91919
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.62
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.69
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93991
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65887
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85245
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93661
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95193
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97421
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.72
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.77
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.2
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.06
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,130.62
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,131.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,130.75
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,141.25
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,141.5
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,141.38
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,114.88
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,114.88
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92325
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96457
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93194
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95218
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96124
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95962
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92795
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.88
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,239.34
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.41
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.27
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.28
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,150.12
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,151.12
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,150.38
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,160.12
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,161.25
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,160.88
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,116.5
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.62
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95749
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8932200000000001
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86249
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.94
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94925
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71133
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96088
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95502
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.31
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.39
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.33
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.86
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.92
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,156.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,156.88
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,126.12
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,126.38
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,97.38
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97781
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85177
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94546
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.81
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70544
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93323
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8879100000000001
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94098
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91232
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.56
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.61
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.7
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.78
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.22
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.3
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,155.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,155.25
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,155.12
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,101.38
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,101.75
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,105.5
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,109.12
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.25
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
