Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95828
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95053
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,114.25
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.75
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,85.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90777
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92355
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94324
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9064
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92618
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.78
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.81
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.23
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.27
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,178.88
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,180.5
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,179.62
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,156.38
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,159.38
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,158.38
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,163.5
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,164.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,163.75
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95642
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92761
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89984
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8417899999999999
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96005
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9346
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94601
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.14
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.98
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.67
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,185.62
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,186.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,185.75
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,118.38
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,107.12
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,107.88
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98196
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81009
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8850100000000001
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,112.12
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8745700000000001
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7604
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9407
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95276
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94705
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8928200000000001
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.11
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.14
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.8
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.83
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,189.5
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,190.62
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,189.88
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,97.12
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,88.75
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93027
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8410299999999999
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86764
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.62
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88699
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65161
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99304
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97781
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93835
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.16
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.19
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.75
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.78
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,157.75
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,158.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,157.88
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,169.12
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,170.12
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,169.88
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94519
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8643799999999999
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95959
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,74.75
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.56
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94928
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73318
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96597
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97882
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94031
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95145
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.25
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.12
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.36
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.44
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.27
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.53
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.56
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,185.75
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,187.75
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,187.12
