Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,101.88
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,132.62
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,133.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,132.75
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8748799999999999
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8974
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84598
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95013
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84454
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99103
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92297
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98538
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92804
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.95
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.81
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.2
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.22
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,126.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,126.88
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,125.88
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,126.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,125.88
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,135.75
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,136.12
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97406
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95398
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94903
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,116.12
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,115.75
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95315
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8502200000000001
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97775
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8680399999999999
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98575
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88708
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.83
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.86
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.52
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.14
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.17
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,181.25
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,182.38
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,181.62
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,154.25
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,156.38
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.25
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,130.62
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,131.38
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,130.75
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86905
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94012
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91641
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.5
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91098
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66915
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99457
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.25
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92819
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94308
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92404
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.33
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.34
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.83
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.84
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,113.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,118.25
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,116.12
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,110.25
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,110.25
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,151.5
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,152.5
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,152.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82376
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96457
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9339
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.44
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8678
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69476
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90906
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8791200000000001
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96829
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.7
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.09
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.2
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.58
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.61
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,109.5
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,109.88
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,124.38
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,128.25
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,169.25
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,169.88
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,169.62
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89474
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93863
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93109
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86767
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8722799999999999
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98538
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87359
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97516
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93582
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.61
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.69
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.86
