Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.77
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.78
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,120.62
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,121.75
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,121.12
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,145.12
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,146.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,145.75
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,152.5
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,153.25
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95221
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96316
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92761
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.25
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8506100000000001
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93835
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9931
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8698100000000001
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96817
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90445
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.5
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.52
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.81
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.84
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.14
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.19
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,142.88
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,143.62
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.12
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,167.62
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,168.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,167.88
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,175.38
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,176.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,175.62
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96976
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95422
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,104.38
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,105.5
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.88
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98251
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87213
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98276
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871399999999999
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96472
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.88
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.89
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.5
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.98
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.05
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,215.12
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,216.12
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,215.62
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,127.75
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,128.25
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,166.75
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,166.88
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,166.88
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9696
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97278
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,99.38
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,99.62
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,157.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,157.5
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,157.25
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,104.38
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.25
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86465
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91415
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93899
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98569
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90622
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.62
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.67
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.52
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.56
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,167.88
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,172.5
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,171.12
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,244.5
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,245.88
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,245.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,186.88
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,191.62
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,189.5
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86218
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93845
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93219
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8720399999999999
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91012
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99484
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,77.88
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93567
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94083
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96426
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.36
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.03
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.08
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,111.5
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,112.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,111.88
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,119.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,119.38
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,165.38
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,171.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,169.25
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92691
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96283
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.88
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97516
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98062
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9668
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97418
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99158
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
