Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.94
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.98
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.25
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.3
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,158.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,159.12
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,174.88
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,175.62
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,175.25
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,197.5
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,198.25
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,198.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97644
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.75
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8871100000000001
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97092
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99332
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8555
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98529
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.06
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,146.5
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,147.12
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,146.88
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,230.88
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,231.62
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,231.25
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,225.5
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,225.88
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,225.62
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96677
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90625
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97372
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.38
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.88
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89349
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93234
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95935
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9259
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99469
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,92.75
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,93.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.31
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.33
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.83
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.08
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.08
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,150.38
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,152.5
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,151.38
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,170.5
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,175.5
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,193.5
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,193.5
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,193.5
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96002
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,82.75
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80691
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8653200000000001
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97922
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95731
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98022
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92322
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.27
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.33
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.27
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,142.12
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,143.62
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,156.5
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,161.5
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,157.75
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,156.75
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,160.38
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,159.12
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8557100000000001
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94528
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97311
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.897
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871700000000001
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99377
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94177
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,74.88
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.48
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,238.22
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,235.98
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,236.08
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,124.25
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,124.62
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,124.38
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,163.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,163.38
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,163.25
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,151.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,157.75
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,154.38
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95004
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9678
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.38
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,106.5
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98175
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93985
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8920299999999999
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
