Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93341
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98712
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97284
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.19
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.2
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,237.97
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,237.98
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,236.39
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,236.41
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,190.75
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,191.12
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,191.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,199.12
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,199.38
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,199.25
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,158.12
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,158.25
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,158.12
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81204
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97879
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98343
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,98.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.25
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.81
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7579899999999999
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92596
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91034
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99411
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96466
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,95.88
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.62
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.8
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.84
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.11
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.22
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.8
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,236.86
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,102.25
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,226.62
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,227.88
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,227.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,152.5
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,161.5
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,154.75
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81717
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94574
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96329
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85495
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93375
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93103
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95837
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97879
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93085
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.64
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.69
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.2
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.23
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,128.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,128.88
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,148.25
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,154.12
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,149.62
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,140.62
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,142.25
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,141.38
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90552
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98352
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,112.25
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,118.25
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.62
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95807
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92483
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92566
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98886
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96356
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.61
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.69
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.47
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.94
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.05
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,137.75
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,139.12
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,138.38
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,196.25
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,202.12
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,197.88
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,133.75
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,134.12
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97092
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98419
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83542
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,120.12
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,120.38
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.25
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922700000000001
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.897
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9881
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99207
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97333
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,101.38
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,101.5
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,101.5
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.25
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.34
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.36
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.05
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.08
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,249.38
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,250.75
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,250.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,228.12
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,229.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,228.62
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,96.75
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,98.12
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.13
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87698
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97858
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7207
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,106.38
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81299
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97748
