Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89841
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98859
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99374
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.23
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.67
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,238.45
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,108.12
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,108.5
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,108.25
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,254.88
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,255.62
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,255.25
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,146.38
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,147.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,146.75
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8764299999999999
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97592
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97195
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,105.38
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,105.38
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.38
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.88
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8623
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98007
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96219
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82852
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97284
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96854
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.28
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.3
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.27
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.33
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.5
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.5
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,100.5
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,208.38
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,208.5
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,208.38
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,167.38
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,168.5
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,167.88
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82535
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.957
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8668799999999999
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.12
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.63
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94903
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7560399999999999
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80029
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86462
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93695
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.2
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.14
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,132.75
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,133.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,132.75
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,98.62
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.75
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8272700000000001
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96277
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79947
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.75
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.87
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8334
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71368
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97253
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93881
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96158
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.97
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.97
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.02
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.25
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,109.62
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,114.12
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,138.88
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,138.75
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,112.75
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,113.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.37
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79828
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70977
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.12
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90127
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6668
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76477
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96292
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94055
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88684
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.95
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.05
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.12
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.64
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,124.88
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,127.88
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,125.62
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,136.5
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,136.88
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,136.75
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.12
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80902
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96771
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69976
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.38
