Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.63
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8545799999999999
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68798
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84201
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8615700000000001
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95279
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,238.16
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,238.28
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.17
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,238.28
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,236.59
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,236.62
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,131.25
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,131.62
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,131.38
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,100.62
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,102.5
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.37
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8232700000000001
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96081
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71597
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.38
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83493
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66094
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8844
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8212299999999999
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94464
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8891
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.16
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.3
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.33
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.78
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,238.81
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,85.62
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,109.38
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.57
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8095100000000001
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95413
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72644
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90234
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86975
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8194899999999999
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80691
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93545
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81711
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.27
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.31
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,238.77
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,238.81
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,116.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.37
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81845
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95373
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7228
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.13
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.75
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76748
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6423
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81805
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82083
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9501
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94223
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.56
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,105.5
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,105.75
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78256
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96069
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8484200000000001
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.75
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.69
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73642
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64007
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85129
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8488700000000001
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94266
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90411
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.7
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.03
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.28
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,115.88
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,116.12
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,116.12
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.94
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
