Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8323
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93512
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7539600000000001
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.69
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7753
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69122
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81875
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85272
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96893
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77758
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.72
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.73
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.8
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,111.12
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,111.5
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.56
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81448
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93631
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74121
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.31
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79394
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67373
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77173
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84759
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98105
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85003
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.33
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.45
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,117.25
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,117.62
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,117.38
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.81
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78732
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94543
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71637
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.06
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92313
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67935
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73837
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8559899999999999
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9429
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8413700000000001
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.06
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,102.88
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.57
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91189
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93948
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7306199999999999
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.13
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.88
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7348
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69522
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76559
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80929
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91553
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8421
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.8
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,93.75
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,101.75
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.87
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8264100000000001
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92691
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72836
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.94
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80261
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76718
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80923
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95892
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81207
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.66
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,86.25
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,88.75
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.88
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,151.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,151.38
