Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,151.12
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.63
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83105
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94546
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73144
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.56
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78125
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96967
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92554
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81747
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95648
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81805
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.52
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.55
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.98
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,157.88
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,158.12
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.94
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84305
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95419
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72668
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.13
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72421
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94913
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93176
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7923600000000001
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96201
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76995
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.95
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,152.62
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,152.75
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,152.62
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.37
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82995
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94632
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74298
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.06
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78079
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94946
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8251
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8983700000000001
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96445
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84555
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.75
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,140.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,140.25
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,140.12
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.69
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87356
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95132
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70727
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.56
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79779
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95157
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8421
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9014
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96008
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8697799999999999
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.48
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,102.75
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,148.25
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,148.25
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,148.25
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.19
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.69
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77935
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94144
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71319
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.5
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7982100000000001
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95291
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86575
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92941
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94888
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8967299999999999
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.95
