Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,90.25
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,147.12
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,147.25
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,147.12
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.81
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.13
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79965
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95706
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74932
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.69
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7637
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95233
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87921
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84259
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94769
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8491200000000001
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.62
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,149.38
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,149.62
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.25
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81082
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96124
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7742899999999999
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.25
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78985
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97986
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9476
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82437
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97195
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94058
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.91
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.17
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.25
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,172.88
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,174.12
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,173.38
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.31
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.69
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7609199999999999
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95825
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7489
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77322
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95773
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95004
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8350799999999999
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94568
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92389
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.47
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,85.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,143.12
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,143.25
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.25
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.44
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76782
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93332
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75476
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82214
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96808
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94592
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84439
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96771
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81442
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.75
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,84.62
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,161.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,161.12
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,161.12
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.87
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94977
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94037
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76739
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95248
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92688
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8273
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97052
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8482
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
