Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,130.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,130.12
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,130.12
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,155.62
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,156.38
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,156.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,77.62
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.25
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81228
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92618
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78778
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8013600000000001
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92804
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78814
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94498
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8244600000000001
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.12
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,158.75
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,159.38
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,159.12
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,80.62
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.94
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80008
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93494
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7579
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9144
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96106
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94171
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8175899999999999
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7884800000000001
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,97.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,144.38
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,146.62
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,79.88
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,80.12
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80893
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93066
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7500600000000001
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.37
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77063
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96289
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8770399999999999
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9125
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77627
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,144.88
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,145.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,144.88
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81787
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95074
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7294
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.5
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75653
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98148
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96582
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.871
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96112
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82696
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.55
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.59
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,176.5
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,177.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,176.75
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.13
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.94
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7601600000000001
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97263
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70022
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.25
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.75
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78317
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96899
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96231
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
