Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86136
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94296
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91217
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.55
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.78
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,181.38
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,181.62
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,181.5
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7883899999999999
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94055
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7780100000000001
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.56
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74652
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99084
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93555
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85354
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9454
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88089
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.48
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,90.62
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,185.75
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,186.12
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,186.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80301
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93436
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82104
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8255
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99161
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95496
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83944
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89065
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80935
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.86
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,240.98
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,89.62
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,174.25
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,174.38
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,174.38
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.25
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8045
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93851
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8215
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8381299999999999
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98926
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93768
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88141
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8464299999999999
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73825
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.02
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,172.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,172.12
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,172.12
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,86.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.81
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8266600000000001
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94202
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7730100000000001
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98932
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95254
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,87.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,87.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85815
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94781
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85885
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.8
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,186.25
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,186.62
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81994
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95047
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79776
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80514
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98853
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94507
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
