Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,88.12
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83694
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83368
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,92.5
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,93.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,190.25
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,190.38
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,190.38
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85885
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8592200000000001
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.893
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98865
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97922
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83447
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96497
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8784799999999999
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,97.38
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,98.12
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,198.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,198.25
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,198.12
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,114.88
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,114.88
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87311
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96854
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7998
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92847
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97433
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93411
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85769
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95935
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8686200000000001
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,101.5
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,101.75
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,181.38
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,181.5
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,181.5
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,85.62
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85516
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86249
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78128
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8742700000000001
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9021
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85965
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9005700000000001
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90225
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87518
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.36
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.94
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,106.38
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,96.12
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85556
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90762
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8297700000000001
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93597
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90838
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96786
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90643
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90912
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8378899999999999
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,115.75
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,116.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,115.88
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,103.38
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,103.5
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,103.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85431
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88864
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82568
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
