Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96304
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9429
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95828
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92715
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96271
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997799999999999
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,126.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,126.88
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.62
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,116.5
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,117.12
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,101.75
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,102.12
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96307
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90372
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8271799999999999
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95178
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86831
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96393
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92398
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94089
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91482
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.47
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.14
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,154.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,155.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,154.88
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,101.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,101.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,101.38
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,104.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,104.12
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98428
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86725
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8367
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,120.5
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,120.5
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,120.5
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91043
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87976
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96524
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91318
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94736
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98163
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,189.75
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,190.12
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,190.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,102.62
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,102.62
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,102.62
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,127.5
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,127.62
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93704
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8991399999999999
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8273299999999999
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86279
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90314
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97421
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90237
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94495
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89776
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.66
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.39
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.48
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,126.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,126.62
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,107.62
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,107.38
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,109.12
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96112
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8670899999999999
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86313
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8449700000000001
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77679
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97287
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90661
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95648
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94244
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.73
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.78
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.19
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,154.12
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,154.62
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,154.38
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,98.5
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,119.62
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,120.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,119.88
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9689
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90756
