Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92541
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.38
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91312
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7914399999999999
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97058
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91592
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90924
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95779
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.22
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,171.75
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,172.62
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,172.38
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,138.38
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,139.25
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,138.88
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91421
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92755
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9053
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9002700000000001
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7712100000000001
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97119
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91937
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94186
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88244
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.39
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.45
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,135.25
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,135.5
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,135.38
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,108.5
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,123.75
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,125.25
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95798
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87503
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8981600000000001
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.88
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.69
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8703299999999999
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72934
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97293
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96249
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89184
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.34
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.47
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,151.62
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,152.12
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,151.88
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,104.38
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,105.12
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,104.75
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,124.5
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,124.5
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92352
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96765
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,86.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8411200000000001
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78695
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96576
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91766
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.44
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.48
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.84
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.86
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,165.5
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,165.75
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,165.62
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,117.5
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,117.62
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,160.25
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,160.38
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,160.25
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9411
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95691
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95361
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.5
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.88
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.75
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.25
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83786
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77893
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9693
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92709
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97244
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94858
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.44
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.44
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.61
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.7
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,148.88
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,149.38
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,149.12
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,137.88
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,138.5
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,138.25
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,156.38
