Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,156.38
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,156.38
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97302
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96506
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88797
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86767
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91363
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96988
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96863
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96841
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95346
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.38
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.56
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,173.25
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,179.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,176.38
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,158.5
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,159.12
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,158.75
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,138.75
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,138.88
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,138.75
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97845
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93127
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93771
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,128.25
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,128.38
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,128.38
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.5
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92114
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97198
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97131
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96997
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96133
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.88
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.78
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,229.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,229.12
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,229.12
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,160.62
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,161.5
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,161.12
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,164.38
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,164.5
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,164.38
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97043
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95602
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8474700000000001
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,110.5
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,110.88
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.19
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9371
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81372
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97024
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92999
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96979
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97345
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.67
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,207.5
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,207.88
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,207.75
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,145.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,145.12
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,145.12
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,153.25
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,153.25
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,153.25
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96689
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95648
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92709
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,104.38
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,104.75
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,104.62
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,75.25
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81228
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98444
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97086
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97205
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98007
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,236.5
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,237.12
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,236.75
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,147.5
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,148.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,147.75
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,194.38
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,195.12
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,194.62
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96808
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90597
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,104.88
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,106.12
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.12
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95605
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98471
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96188
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96149
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,99.38
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,99.5
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.11
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.14
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
