Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,248.88
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,250.38
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,249.25
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,185.25
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,185.62
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,185.38
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,154.75
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,155.38
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.12
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95648
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,121.38
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.38
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98499
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97443
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98505
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,72.62
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9115
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95666
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.974
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.03
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.2
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,202.75
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,203.25
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,203.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,219.12
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,219.12
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,219.12
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,197.5
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,197.5
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,197.5
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97314
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97256
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8669399999999999
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,100.5
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,101.25
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.88
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,106.75
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98145
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82519
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9585
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91437
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92477
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93256
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.67
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,210.12
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,216.12
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,214.25
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,166.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,166.38
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,166.25
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,123.62
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,123.75
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.75
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95892
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88602
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,95.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8766200000000001
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9642
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96506
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96017
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95468
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98151
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.89
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,192.75
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,194.25
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,193.88
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,168.12
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,168.62
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,168.38
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,157.25
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,157.38
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,157.38
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9559
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95859
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88721
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,79.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91403
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8928200000000001
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95908
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9249
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96075
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.19
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.7
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,169.75
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,170.25
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,170.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,160.5
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,160.75
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,160.62
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,122.75
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,123.12
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95325
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95999
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88864
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9339
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93893
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98068
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90365
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,103.0
