Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.42
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.03
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,220.75
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,224.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,222.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,181.88
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,182.75
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,182.62
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,155.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,155.38
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,155.25
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97848
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96384
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88525
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,107.5
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,107.75
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.25
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94949
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91962
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97723
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97613
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96667
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.89
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.09
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.64
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.66
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,231.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,231.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,231.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,167.25
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,167.38
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,167.38
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,146.12
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,151.12
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,147.38
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98892
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95065
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88428
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,139.25
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,140.12
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,139.62
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86972
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8869299999999999
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9577
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94415
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97964
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94482
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.66
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.72
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,239.81
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.23
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.38
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,221.25
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,221.88
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,221.5
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,168.38
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,168.62
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,168.5
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,130.88
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,131.12
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96664
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95853
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93823
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.75
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.75
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90283
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94775
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92776
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96661
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96237
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98627
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.12
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.27
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.3
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.72
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,195.88
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,201.25
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,197.25
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,162.38
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,162.88
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,162.62
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,171.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,171.38
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,171.12
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.978
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93835
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8786
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,112.88
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,114.25
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,113.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91406
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91608
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94281
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93295
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.8
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,205.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,206.5
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,205.88
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,121.12
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,125.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,122.12
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,137.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,137.88
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,137.75
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98025
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95904
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9508
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,109.75
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,111.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,110.5
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86526
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95508
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91296
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
