Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8924799999999999
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97052
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96597
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.02
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.06
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,239.88
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,179.62
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,181.75
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,180.12
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,171.12
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,171.25
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,171.25
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,138.5
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,142.25
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.38
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92401
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85574
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8511
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97601
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9509
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91537
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98102
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.78
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.8
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,173.25
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,178.88
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,176.12
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,145.88
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,146.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,150.62
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,150.62
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,150.62
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95621
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8173199999999999
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,121.88
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,123.75
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,122.75
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92459
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96612
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95236
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97473
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93799
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,239.56
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.88
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.91
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.47
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.48
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,240.5
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,242.38
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,241.5
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,155.62
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,155.88
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,155.75
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,115.88
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,116.25
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97342
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88171
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,99.88
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8478700000000001
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95383
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95187
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96213
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97293
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96439
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.47
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.03
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.08
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,191.88
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,198.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,195.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,169.5
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,169.62
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,169.5
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,124.5
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,125.12
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,124.75
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98068
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95569
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9361
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,128.12
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,130.5
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,129.38
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87216
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97684
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93475
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96258
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.36
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.39
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,239.36
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,239.44
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,237.98
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.08
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,209.88
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,213.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,211.62
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,178.12
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,178.38
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,178.25
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,181.5
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,183.5
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,182.38
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97784
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98996
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93341
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,108.5
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.25
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,126.88
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,127.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.88
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92377
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98938
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97321
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
