Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9678
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96866
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,238.89
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,237.64
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,237.69
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,215.5
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,217.12
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,216.38
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,261.75
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,262.12
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,261.88
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,169.88
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,170.75
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,170.38
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98996
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,97.25
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,98.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,103.75
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98288
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98535
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.62
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96707
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97192
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,238.73
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,238.78
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.39
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.48
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.08
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.14
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,220.25
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,220.75
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,220.62
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,221.75
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,226.75
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,225.5
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,209.75
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,210.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,209.88
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97501
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98676
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95419
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.12
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94516
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99017
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8786
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,67.88
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.75
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96829
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97928
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95773
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,68.38
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,238.44
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,238.17
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.22
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,236.94
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.02
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,202.88
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,203.62
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,203.38
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,222.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,222.5
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,222.25
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,134.12
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,139.75
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98138
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93512
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,120.75
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,121.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95474
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96249
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92544
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97937
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98019
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,238.95
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.8
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,238.86
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.23
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.27
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,202.12
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,202.88
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,202.5
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,198.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,198.62
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,198.25
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,168.25
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,168.62
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,168.38
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97733
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98267
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92709
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,106.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,106.38
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.12
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,110.25
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,111.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97256
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98657
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96097
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98663
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95605
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.88
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,238.28
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,238.3
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,238.05
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,238.08
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,236.81
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,236.86
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,216.25
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,216.62
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,216.38
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,233.75
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,234.38
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,234.12
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,180.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,180.5
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,180.25
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97852
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98337
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96435
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,113.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,114.38
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,108.75
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.38
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
