Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93823
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97043
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98657
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98938
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,113.62
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.75
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.62
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.12
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,237.75
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,237.83
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,237.69
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,237.7
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.48
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,236.53
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,259.38
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,260.88
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,260.38
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,255.12
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,255.75
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,255.5
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,207.12
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,207.88
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,207.5
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95071
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96649
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90115
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96103
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97766
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,83.75
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,238.09
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,238.2
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,237.67
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,237.8
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,236.45
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,236.59
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,188.25
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,189.12
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.75
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,211.62
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,212.38
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,212.12
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,175.12
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,175.25
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,175.12
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95978
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95926
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.75
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,147.38
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,149.75
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,149.25
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93332
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96982
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94363
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95636
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98724
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,238.44
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,238.5
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,237.91
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,237.92
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,236.66
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,236.7
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,190.75
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,192.5
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,191.75
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,245.12
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,247.75
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,247.12
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,158.5
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,163.88
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,161.62
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94894
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97287
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,94.5
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,103.5
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.88
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86416
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99362
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96948
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,104.25
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.25
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97266
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98618
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99136
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,238.5
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,238.56
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,237.61
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,237.72
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,236.41
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,236.47
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,199.25
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,203.88
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,202.38
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,260.62
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,269.12
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,262.75
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,214.88
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,219.25
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,217.38
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98782
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,160.38
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,161.5
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,160.88
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,135.88
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,136.62
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,136.25
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,111.12
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,111.12
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.12
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98596
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9588
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95465
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97208
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,237.86
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,237.89
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,237.66
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,237.69
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,236.27
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,236.31
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,271.75
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,273.62
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,272.75
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,260.25
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,260.38
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,260.38
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,217.38
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,217.88
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,217.62
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97443
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98389
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94846
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
