Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,113.5
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,115.62
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,110.25
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,110.62
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97928
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8621200000000001
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99158
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96768
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98987
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.14
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.19
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,238.03
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,238.08
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,236.58
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,236.59
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,228.38
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,230.5
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,229.88
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,216.75
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,217.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,216.88
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,217.88
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,218.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,218.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97467
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97513
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,108.75
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,109.62
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,109.12
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.25
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,96.75
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.62
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98672
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8902899999999999
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96121
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91061
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98776
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99094
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,238.47
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,238.52
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.47
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,236.92
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,236.92
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,218.88
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,220.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,219.38
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,184.75
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,185.25
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,185.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,200.38
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,200.62
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,200.5
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97485
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95099
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96045
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,110.38
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,112.38
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.81
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8876299999999999
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58624
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95959
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96265
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92709
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.62
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,238.72
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,236.72
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,236.77
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,200.75
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,202.5
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,201.62
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,125.38
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,125.62
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,171.62
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,171.75
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,171.75
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96582
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95703
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97452
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83868
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83352
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98532
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99121
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93262
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,125.62
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,125.5
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,237.75
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,237.86
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,238.42
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,236.19
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,236.27
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,244.12
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,245.62
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,245.12
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,135.88
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,136.25
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,234.75
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,235.12
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,235.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98044
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97147
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97946
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,106.12
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85605
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8537299999999999
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95282
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95724
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99158
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99112
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,77.88
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,238.48
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,238.55
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,238.58
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,236.73
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,236.77
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,186.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,188.12
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,187.12
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,188.62
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,189.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,188.75
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,206.25
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,206.5
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,206.38
