Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96869
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90204
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93283
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93579
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90954
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80093
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95776
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99194
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97003
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.42
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.31
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.36
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.02
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.05
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,182.25
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,185.62
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,184.88
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,151.75
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,152.38
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,151.88
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,119.88
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,123.62
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.38
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97662
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91302
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91684
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.19
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91192
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89517
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69796
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92972
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96374
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95825
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,238.64
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,238.67
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,238.55
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,238.61
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,237.44
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,237.48
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,170.62
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,170.75
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,170.75
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,125.5
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,125.25
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,103.25
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.12
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98215
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96225
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94049
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,116.12
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,116.38
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,116.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82849
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.54693
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77752
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8721
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95895
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,238.14
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,238.16
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,238.31
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,238.33
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,236.77
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,236.77
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,173.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,173.38
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,173.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,140.62
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,141.88
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,141.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,138.25
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,138.38
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,138.38
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96725
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87628
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92334
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.69
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.19
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8543700000000001
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23525
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58749
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95276
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98657
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,238.27
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,238.28
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,238.22
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,238.25
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,236.69
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,236.7
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,157.75
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,161.25
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,159.75
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,124.75
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,125.88
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,125.38
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94153
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8812200000000001
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8417600000000001
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.93
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-82.37
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92834
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1512
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10457
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89139
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90964
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97629
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,239.14
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,239.16
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,237.69
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,237.75
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
