Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,131.12
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,131.5
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.25
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,89.75
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97891
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91263
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8819
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,102.75
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,107.5
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-132.37
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-73.19
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8668799999999999
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.57809
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16307
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94199
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.38
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,239.42
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,237.75
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,237.83
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,161.12
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,165.75
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,164.62
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,91.38
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,91.62
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86218
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8451200000000001
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87869
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-153.81
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8051699999999999
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.84311
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33156
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871700000000001
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93826
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9115
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,239.56
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,239.61
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.41
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.41
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,238.02
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,111.12
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,111.62
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,75.38
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90152
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8889799999999999
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.19
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85867
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30846
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92453
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90289
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9693
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88208
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,239.23
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,237.83
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,237.91
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,137.25
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,137.38
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,137.38
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,106.62
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94739
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8480200000000001
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93173
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.88
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-152.43
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.19
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89566
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.83029
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69491
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92438
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95377
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88241
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,239.08
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.2
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,237.66
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,237.7
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,149.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,150.38
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,149.62
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,90.25
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95685
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91128
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95407
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92096
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8866299999999999
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8962100000000001
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92831
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97705
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90198
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.5
