Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,238.3
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,238.31
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,238.03
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,238.08
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,237.02
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,237.09
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,145.12
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,150.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,147.62
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,130.62
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,130.88
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,130.75
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,108.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.25
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85251
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96234
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91516
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91968
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93286
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8415799999999999
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91269
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96878
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8937700000000001
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,238.92
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,237.91
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,237.95
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,117.62
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,118.5
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,144.62
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,145.5
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,145.12
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,93.12
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.25
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8326100000000001
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92563
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,102.12
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,103.88
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.62
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.88
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.81
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93204
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06252
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4222
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96857
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728600000000001
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,238.75
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,238.83
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,237.69
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,237.72
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,195.88
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,197.88
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,196.38
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,90.75
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,80.88
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,81.75
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95389
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90048
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85595
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.63
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8185100000000001
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8759100000000001
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74646
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93286
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93619
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,239.72
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,239.48
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,239.5
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,238.36
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,238.36
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,147.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,147.12
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,147.12
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,108.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,108.62
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.38
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,99.5
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,99.62
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90729
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90613
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87756
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-162.88
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-102.63
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9266
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.93707
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23415
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93243
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94733
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94504
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,239.45
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,239.58
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,239.58
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,238.41
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,122.25
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,124.38
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,123.12
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,74.75
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79947
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92041
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.807
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-158.37
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-105.94
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93881
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8848600000000001
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17623
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
