Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93487
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99341
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9653
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,90.5
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.75
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.58
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.59
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.34
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.44
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,238.28
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,238.38
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,103.38
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,104.25
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,130.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,78.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77148
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92346
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84045
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-162.25
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-90.38
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92096
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.93057
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.025960000000000004
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93725
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99194
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,239.31
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,239.34
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.11
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.06
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,104.12
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,104.75
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,109.12
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,109.5
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,109.38
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,76.5
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,76.5
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96332
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89038
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93222
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-162.19
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.87
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7998
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91614
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64657
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8822
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99527
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93457
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,96.75
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,238.38
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,238.39
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,238.2
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,237.03
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,237.08
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,134.88
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,136.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,133.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,133.25
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,133.12
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,94.25
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,101.25
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77563
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93872
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8790899999999999
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-161.5
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8577899999999999
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.90466
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88525
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88974
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98117
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91156
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,239.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,238.59
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,238.61
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,237.31
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,237.34
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,92.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,94.75
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,110.75
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,91.38
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87103
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94748
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90228
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.62
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.75
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-161.06
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8387399999999999
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91846
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76675
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88171
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99091
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9024
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,72.88
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,238.62
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.64
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,238.06
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,238.12
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,237.25
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,237.28
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,126.62
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,127.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,126.88
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94272
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95709
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90405
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-152.69
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-104.63
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87451
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8529
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.33507
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
