Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93506
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8930600000000001
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,237.89
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,237.94
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,131.38
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,133.38
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,120.38
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,123.12
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8617799999999999
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95663
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89895
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.88
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-121.81
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8528399999999999
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6047600000000001
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.54272
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93475
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97937
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97671
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.11
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,238.55
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,238.58
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,237.5
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,237.56
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,108.75
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,109.12
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,143.38
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,143.88
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,92.88
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,93.12
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80633
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9285
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.62
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-161.31
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87097
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91742
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67782
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97852
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95572
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,68.88
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,239.06
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,239.11
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,238.86
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,238.89
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,237.75
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,237.81
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,124.75
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,125.5
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,125.12
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,101.38
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,111.25
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,105.38
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.56
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75671
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92282
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-161.75
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-121.56
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94864
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91034
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.34603
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88589
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94397
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97797
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.34
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.36
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,238.88
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,238.89
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,237.89
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,237.91
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,113.62
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,76.12
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.62
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8337100000000001
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90259
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92535
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-161.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-126.25
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8453700000000001
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91083
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.436
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97415
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95999
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.14
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.91
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,237.97
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,113.75
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,114.12
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,82.88
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,88.75
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7892399999999999
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95627
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89618
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.12
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
