Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-155.06
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9039
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8497
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68676
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93896
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98999
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86706
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,79.25
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,79.88
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.19
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.86
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.91
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.95
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.97
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,117.62
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,118.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,117.88
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,138.75
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,139.88
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,83.38
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92541
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94488
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93591
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-146.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8154
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.75702
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97589
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96133
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97327
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.92
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,238.94
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.52
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,237.55
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,153.62
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,154.38
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,154.12
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,101.88
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,101.88
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,138.5
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,139.12
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.88
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97928
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95694
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91797
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,110.5
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,111.62
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,111.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81463
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8724299999999999
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7367199999999999
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95035
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95453
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,238.52
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.31
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.33
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.23
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.27
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,193.38
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,194.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,193.62
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,144.12
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,144.38
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,144.25
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,94.75
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92834
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96481
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85464
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.5
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90677
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93649
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91986
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96963
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94922
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.17
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,237.72
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,237.77
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.02
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.09
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,158.75
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,159.38
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,159.12
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,210.12
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,210.25
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,210.12
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,127.88
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,128.12
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84216
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91818
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8592799999999999
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88556
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77893
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76312
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93292
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92792
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96152
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,238.36
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,238.38
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,237.92
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,237.97
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,236.89
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.94
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,121.75
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,122.12
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,121.88
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,116.5
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,117.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,116.75
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,96.38
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,100.62
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82629
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8730100000000001
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84524
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
