Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-158.19
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-89.63
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89697
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8678299999999999
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03978
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91632
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95752
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,238.3
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.39
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,238.17
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.22
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.94
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,237.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,116.75
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,118.38
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94192
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94107
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93942
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-155.94
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-136.44
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8242799999999999
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.83349
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.64544
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917200000000001
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95492
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.25
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.28
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.28
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.3
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.81
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.81
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,140.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,140.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,101.38
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81738
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96805
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92425
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.25
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-149.44
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-136.25
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86239
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.7751399999999999
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.60247
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8832399999999999
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97473
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97739
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.09
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.17
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.77
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.78
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.69
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.7
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,127.25
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,127.88
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,127.75
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,97.38
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92618
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93909
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92996
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.63
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.94
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8390200000000001
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41021
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32873
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8688600000000001
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93558
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94406
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.95
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.97
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,237.39
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,237.45
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.52
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.53
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,119.75
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,120.38
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,101.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.88
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94153
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95178
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90369
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.5
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.44
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84659
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.32372
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5432100000000001
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94968
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97705
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94089
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.23
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.27
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.02
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,236.8
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,236.84
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,144.38
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,145.5
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,145.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,124.25
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,124.5
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,124.38
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
