Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97363
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97543
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9519
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,96.12
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,97.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.5
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.5
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.81
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75821
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.39971
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8699600000000001
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94916
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96872
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89245
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.19
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.83
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,237.92
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.81
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.86
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,174.88
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,175.75
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,175.12
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,124.62
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,125.5
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,125.12
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,112.75
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,113.25
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96323
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94766
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,117.5
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,117.62
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.69
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-117.75
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7339100000000001
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7368100000000001
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.39867
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93182
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93765
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92425
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,238.06
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,238.09
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.61
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,237.69
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.66
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.67
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,142.75
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,160.38
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,161.12
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,160.88
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,84.62
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92914
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97009
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88095
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.88
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-121.56
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8316600000000001
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.49081
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91498
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92752
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94986
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,237.83
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,237.88
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,237.53
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,237.56
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,236.75
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,236.77
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,148.5
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,149.5
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,135.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,135.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93173
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97415
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94476
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.62
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.88
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.19
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8284600000000001
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81512
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63171
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89685
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8776799999999999
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98679
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,237.75
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,237.8
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,237.33
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,237.36
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,236.05
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,236.09
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,123.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,124.38
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,123.62
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,124.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,124.12
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,118.75
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,119.5
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,119.12
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98853
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98267
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94031
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,119.75
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,119.38
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,92.62
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.69
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.69
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79898
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6643600000000001
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63397
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95172
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,237.75
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,237.84
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.42
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,237.45
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.5
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.52
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,48.0
