Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,206.75
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,207.75
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,207.5
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,143.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,144.12
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,143.38
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,95.62
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89499
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96518
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-111.69
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81518
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8615700000000001
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25072
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91022
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95785
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93301
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.09
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,237.73
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,237.77
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.64
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,236.66
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,108.62
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,143.12
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,143.12
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.12
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93069
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95102
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93545
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-97.81
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82232
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8686200000000001
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09935
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95404
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97198
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89065
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.7
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.36
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.41
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.36
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.44
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,129.75
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,130.25
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,134.88
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,135.25
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,71.12
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95984
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94452
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8718899999999999
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,75.62
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-54.06
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84735
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84244
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53951
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94394
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97226
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.62
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,238.67
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.42
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.5
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.33
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.42
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,141.38
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,141.88
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,141.62
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,125.75
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8975200000000001
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93613
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,101.88
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,102.12
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92221
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94504
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8534200000000001
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94382
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95929
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94632
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.36
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,238.39
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.14
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.17
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.08
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.11
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,181.25
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,181.75
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,181.5
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,117.62
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,117.88
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.75
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99072
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98288
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94736
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,137.12
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,139.12
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,137.75
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,114.25
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,114.38
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.38
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.5
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-88.63
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88449
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6977800000000001
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.006670000000000001
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92172
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95474
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
