Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,237.89
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,237.98
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,237.91
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,237.97
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,236.94
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,236.97
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,209.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,210.62
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,209.5
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,166.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,166.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,166.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,116.38
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94598
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90448
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.81
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.38
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79406
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7610100000000001
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64898
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91025
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96979
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.59
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.61
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.14
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.91
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,236.92
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,126.75
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,126.88
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,126.75
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,151.88
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,152.12
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,101.12
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97461
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8988
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92126
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81137
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75051
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94012
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91952
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92673
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96558
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.16
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.22
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.84
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,237.88
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.86
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.91
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,154.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,154.5
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,154.38
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,103.62
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,104.12
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.88
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,124.75
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,125.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,124.88
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91534
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95148
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.12
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-95.94
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8990799999999999
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97632
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0884
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.923
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94644
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,238.09
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,238.23
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,237.58
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,237.66
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,236.69
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,236.75
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,148.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,152.25
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,150.38
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,152.75
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,152.88
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,152.88
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,103.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,102.88
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90167
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8610200000000001
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91235
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93201
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96539
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81579
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96381
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99094
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.22
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.27
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,237.89
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,237.92
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,236.8
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,236.86
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,147.25
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,155.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,148.88
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,158.88
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,159.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,124.88
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,130.25
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.88
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97852
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95315
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97836
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,86.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.62
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.12
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90304
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8668799999999999
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91672
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
