Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89502
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99411
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91519
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,237.91
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,237.95
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,237.3
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,237.34
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,236.16
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,236.2
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,157.88
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,158.62
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,158.25
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,171.5
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,172.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,171.75
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,159.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,159.25
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,159.12
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93744
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95386
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8937700000000001
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98621
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90597
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93399
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92825
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96268
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.62
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.66
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.08
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.09
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,173.25
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,173.25
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,173.25
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,146.75
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,147.12
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,147.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,101.12
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.38
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96518
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93127
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.5
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90426
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99051
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92322
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94064
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98343
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80893
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.66
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.78
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,237.8
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.38
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.39
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,171.5
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,173.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,172.25
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,225.38
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,225.75
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,225.62
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,98.5
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91904
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98273
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94482
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,96.75
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,96.75
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.12
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94269
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77215
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6259399999999999
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94009
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93838
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94211
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,238.81
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.92
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.72
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.77
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,139.38
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,144.12
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,149.62
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,151.25
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,150.38
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,97.12
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97885
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91034
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8012100000000001
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96808
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93933
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94443
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93469
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.67
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.72
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.91
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,167.25
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,168.62
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,167.62
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,161.75
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,165.38
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,163.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,104.88
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,105.62
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,105.25
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95422
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98117
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8792700000000001
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.25
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.12
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,91.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89969
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96643
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97858
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
