Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89841
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99594
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97156
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,104.12
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.12
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.14
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.41
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.44
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.5
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,139.75
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,141.38
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,242.12
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,243.38
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,242.75
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,114.62
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,115.88
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94971
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98386
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92309
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,94.75
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8888799999999999
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8404200000000001
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8746299999999999
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94287
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98907
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.67
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.59
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.64
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,238.17
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.27
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,161.5
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,162.12
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,161.88
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,150.62
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,151.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,150.88
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,128.75
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,134.75
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,130.38
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95377
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94006
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96866
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86877
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8941600000000001
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9935
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,97.38
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,97.62
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90454
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8654799999999999
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8730399999999999
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.97
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.86
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.88
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,150.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,151.38
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,150.75
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,104.75
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,106.62
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,204.5
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,205.25
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,204.88
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97259
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98123
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95901
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.5
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,92.5
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.88
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84491
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8505799999999999
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94778
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89935
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94788
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98822
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,237.61
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,237.64
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,237.52
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,237.59
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,235.7
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,235.8
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,151.12
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,152.38
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,151.75
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,152.25
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,152.62
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,152.5
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,165.5
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,169.38
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,167.12
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90533
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80371
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.5
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92953
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7481
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87018
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86697
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97504
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93021
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.17
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.2
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.91
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.92
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.41
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,236.42
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,117.5
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,118.12
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,117.88
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,134.62
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,136.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,135.25
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,80.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,80.12
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,80.12
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96439
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94601
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98276
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,97.62
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,98.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,110.75
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,111.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.88
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
