Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81265
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7216100000000001
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94046
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91968
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98984
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92609
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.59
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.62
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.52
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.62
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,236.91
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,236.94
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,156.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,157.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,156.62
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,162.12
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,162.5
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,162.38
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,160.25
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,161.38
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,160.62
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97324
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85644
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76989
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,89.75
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.13
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7706
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98016
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9892
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86859
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90253
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.84
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.67
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.72
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.06
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.16
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,139.5
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,139.62
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,139.62
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,124.25
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,124.5
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,114.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,115.88
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,115.12
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9751
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8380700000000001
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87451
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8940100000000001
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9274
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92831
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87164
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93582
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99301
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.42
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.58
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,148.62
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,149.38
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,148.88
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,97.25
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,122.62
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,123.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,122.88
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93228
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8233600000000001
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8688
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91357
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7828
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98828
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93313
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97562
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,132.88
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,132.62
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,101.75
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,132.38
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,132.88
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96457
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8124399999999999
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80011
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,85.25
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.5
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98511
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74112
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8631
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89944
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98691
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,237.22
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,237.27
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,237.58
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,237.64
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,236.11
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,236.12
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,183.75
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,184.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,184.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,95.38
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81491
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9443
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8585799999999999
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
