Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9425
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96851
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95673
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92972
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98898
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,238.09
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,238.11
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.03
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,236.78
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,236.8
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,109.75
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,109.88
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,181.88
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,181.88
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,181.88
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,104.12
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,104.38
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80279
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85336
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79394
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85635
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96365
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84939
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94177
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8598600000000001
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.03
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,239.16
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.8
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,237.81
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,109.5
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.75
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,117.75
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,117.88
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,117.75
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.37
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79971
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8948299999999999
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7499399999999999
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90655
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96951
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8821700000000001
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8701200000000001
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9125
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82831
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.48
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.19
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,101.25
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,120.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,120.12
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.18
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94778
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82565
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66357
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.75
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94186
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7825300000000001
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87503
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92374
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94821
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9093
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.69
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.73
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.06
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.5
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.55
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,150.62
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,151.25
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.75
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8702700000000001
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80157
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82281
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.56
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73916
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75125
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8576299999999999
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8721899999999999
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95459
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97671
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.05
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,86.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
