Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.31
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8937700000000001
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8906200000000001
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75051
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.63
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.94
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.31
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76052
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74124
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7460899999999999
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88733
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95175
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89535
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.5
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.5
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85208
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80594
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70199
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.06
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7673300000000001
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90527
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86908
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84567
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96716
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92377
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.17
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.59
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,85.62
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.69
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87103
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78491
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7457199999999999
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.5
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.37
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72549
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74502
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8266600000000001
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8975200000000001
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90622
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.56
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,98.25
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.81
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90393
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80984
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6935100000000001
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.75
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79165
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7791100000000001
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8240299999999999
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8997799999999999
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93899
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8630399999999999
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.48
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.02
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,101.38
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,102.88
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,102.12
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.06
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.07
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87326
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80655
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7296699999999999
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.19
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.25
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7604
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6731199999999999
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80813
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93747
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89364
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89551
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.86
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.11
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,15.0
