Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,74.75
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.75
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.75
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91083
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8337700000000001
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70233
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.25
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.56
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94223
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7126100000000001
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8022100000000001
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8398700000000001
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88513
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84155
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.78
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,101.25
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,71.88
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.87
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8594299999999999
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8251
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7038800000000001
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.5
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90298
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72824
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91852
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84378
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92026
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90723
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,76.62
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,71.25
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.12
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82004
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8652
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69628
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9082
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72988
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92728
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86365
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89285
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8873
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,83.88
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.63
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8356
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8658100000000001
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74228
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.63
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8239700000000001
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77035
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91516
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89166
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9118
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98459
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.06
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.12
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.56
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,84.5
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.62
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.94
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84198
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88159
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69018
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.81
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8237
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90472
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92853
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90613
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91476
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84015
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
