Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,88.12
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,98.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,98.5
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.56
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82525
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8602
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69397
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.06
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80877
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67825
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96674
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.875
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8428899999999999
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8793
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.97
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,89.75
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.69
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.38
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77328
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74343
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6985100000000001
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.07
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78952
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72311
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97418
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8981
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88476
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7652899999999999
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.72
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,89.62
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.69
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78366
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8306600000000001
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72811
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.5
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80838
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69943
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85541
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93375
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8407
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.31
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.34
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.83
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,88.75
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,94.25
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.19
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.81
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81128
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79571
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72665
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8594299999999999
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81198
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88095
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91363
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83145
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.06
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,85.12
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,85.25
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,85.25
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.38
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,94.75
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.87
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8383200000000001
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8177800000000001
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75161
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83645
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7467
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96878
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
