Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8772
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91922
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88736
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.61
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.7
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,79.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,79.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8748100000000001
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83911
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79055
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8411799999999999
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95877
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97931
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84454
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92319
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8569899999999999
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.78
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,88.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,106.62
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,97.62
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8414299999999999
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8558899999999999
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74228
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.5
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70816
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96774
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8521700000000001
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9169
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8196700000000001
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,241.73
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,120.12
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,117.12
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.56
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8356899999999999
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8204
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69845
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.44
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76788
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96594
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8887299999999999
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8377399999999999
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78573
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.73
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.78
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,89.62
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,89.75
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,107.62
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,107.38
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,94.25
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.75
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84219
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8221700000000001
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6845
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96048
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96448
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87384
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90307
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8812200000000001
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.59
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.95
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,106.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,105.88
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.69
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8633700000000001
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8027
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7038800000000001
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.63
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7771899999999999
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97086
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
