Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80252
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97864
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9154
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.97
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,243.06
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,133.25
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,134.12
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,133.88
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.62
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.75
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8614200000000001
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83767
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7669
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.44
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71997
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95889
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97079
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82831
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94089
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8707600000000001
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.69
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.97
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,113.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,113.38
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,113.25
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,97.88
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8413700000000001
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81585
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8529899999999999
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.44
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77523
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97339
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84085
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93979
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8739
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.59
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,93.12
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,94.12
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,114.25
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,114.38
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,114.25
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,110.88
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,109.75
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.75
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95151
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7962
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7189
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.25
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.5
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.38
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78293
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95746
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98306
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78741
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94388
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8949
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.89
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.95
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.36
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.41
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.36
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,121.12
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,121.25
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,121.25
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,111.12
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,111.62
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,111.25
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,113.5
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,113.5
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.69
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.56
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80993
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80081
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7283
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.31
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74112
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97241
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97247
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8625200000000001
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97922
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91055
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.67
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.03
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,93.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,94.25
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,134.25
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,135.12
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,99.5
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,99.88
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.94
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8347399999999999
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8049
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72647
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.81
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
